Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,73.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76721
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89981
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90356
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87192
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85559
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,68.38
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77371
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92813
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88418
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88794
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85406
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,60.5
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88333
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87738
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9086
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86126
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,59.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88952
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92047
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81872
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87195
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85446
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,67.38
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84567
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93588
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86331
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94391
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85367
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83322
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,38.75
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83444
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94717
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83761
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9519
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85571
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86011
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,23.88
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82223
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8901
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
