Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8742
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84506
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84186
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8526
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89053
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86166
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,60.5
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77704
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92309
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89627
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9426
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87881
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8583
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,44.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,75.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95435
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83896
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84479
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86517
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83517
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90466
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87143
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93243
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8388
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82156
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92996
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85647
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85043
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87668
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81073
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,39.25
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,56.75
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84933
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91928
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88315
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86841
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84018
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
