Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85196
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91369
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83294
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89761
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86755
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83459
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94199
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8573
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87601
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86157
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,30.5
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,63.88
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85336
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9234
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91769
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85281
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86691
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,45.62
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,42.38
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,67.88
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83777
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90805
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84533
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86783
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86719
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,60.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8645
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79229
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85663
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90118
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85589
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.44
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79501
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86496
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80078
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93674
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93442
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86038
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8255
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8096
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83697
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
