Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94266
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90622
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85861
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,55.38
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82022
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87015
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78244
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9183
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85888
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8873
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86896
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86484
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91513
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87448
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,59.62
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90542
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87396
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87707
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87405
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,44.25
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,77.25
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95471
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86752
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92398
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88702
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86804
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,79.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8974
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93863
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8992
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8934
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,42.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,70.88
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91836
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91257
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89523
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91244
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84402
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
