Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,74.5
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,147.38
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91629
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83102
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93112
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84442
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9147
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92349
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86935
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,91.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,111.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,167.25
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93216
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89062
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92016
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87008
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,82.88
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,68.12
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,111.25
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,151.75
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9389
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90472
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90542
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,74.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,71.38
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,56.12
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,63.12
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,110.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,151.38
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93552
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91113
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9006
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95273
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,80.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92221
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91568
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,62.75
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97659
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,73.88
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,83.12
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9509
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93732
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93527
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
