Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,89.88
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,136.38
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92767
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,102.88
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,57.75
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,103.5
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,90.25
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,56.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,96.75
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,113.75
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,176.88
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93396
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,84.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,79.88
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,89.62
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94626
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,83.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92996
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,94.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,60.88
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,84.38
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,124.12
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,197.12
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,183.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,41.5
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,76.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95468
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,61.62
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,117.62
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,181.25
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
