Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,66.75
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,107.75
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,185.62
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.62
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,192.62
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,65.75
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,108.25
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,100.25
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,110.75
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,164.62
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,152.25
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,205.38
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,106.38
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,63.75
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,120.5
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,184.38
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,148.5
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,214.62
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,96.62
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,133.88
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,88.25
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,212.62
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.25
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,66.62
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,149.75
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,105.62
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,163.62
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,304.38
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,134.38
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,236.25
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,124.75
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,74.88
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,204.38
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.38
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,67.5
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,148.38
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,104.88
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,159.12
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,288.88
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,151.88
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,213.88
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,76.12
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,65.38
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,134.75
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,191.5
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,134.25
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,226.5
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,33.38
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,66.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,116.12
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,109.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,180.38
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,179.25
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,156.75
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,219.25
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
