Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,65.12
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,141.62
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,67.38
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,112.88
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,231.12
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,159.88
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,204.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,178.12
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,248.75
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96872
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,67.25
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,64.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,109.75
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,133.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,226.5
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,153.62
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,203.12
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,235.75
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97427
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,74.25
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,66.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,116.25
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,128.25
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,229.75
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,138.75
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,227.25
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,166.5
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,236.38
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,57.5
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,86.75
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.88
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,99.62
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,124.62
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,182.88
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,224.12
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,161.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,212.88
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,51.62
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,103.25
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,78.75
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,123.88
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.75
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,70.12
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,118.25
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,166.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,186.38
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,238.38
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,215.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,115.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,74.5
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,180.5
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,166.88
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,111.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,167.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,149.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,237.88
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,168.25
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,286.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,78.5
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,130.12
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,97.12
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,194.75
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
