Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,80.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,191.38
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.88
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,111.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,175.38
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,122.88
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,207.62
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,214.38
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,305.25
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,64.75
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,97.38
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,111.25
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,165.62
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,221.62
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,160.12
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,256.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,204.62
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,268.25
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,110.62
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,70.62
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,134.88
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,152.25
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,201.12
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,191.88
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,206.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,275.75
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,70.12
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,107.75
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.25
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,86.5
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,145.75
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,145.88
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,214.75
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,140.88
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,195.25
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,284.5
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,112.25
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,102.25
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,154.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.38
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,246.12
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,110.25
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,150.75
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,186.75
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,273.75
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,52.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,95.25
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,51.62
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,81.75
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,158.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,195.5
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,253.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,198.12
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,186.5
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,311.75
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,65.12
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,116.75
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.75
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,169.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.88
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,81.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,146.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,170.5
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,273.25
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,140.12
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,231.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,237.38
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,300.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,143.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
