Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,213.5
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,85.25
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,188.5
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.25
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,176.5
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,264.38
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,166.5
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,241.38
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,212.38
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,334.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,131.88
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,90.12
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,212.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.88
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.38
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,75.88
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,168.75
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,157.88
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,295.12
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,149.75
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,250.25
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,217.25
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,327.5
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,110.5
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.25
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,102.5
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.62
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,227.38
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,190.75
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.62
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,221.25
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.25
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,71.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,122.12
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,239.38
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,331.75
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,204.12
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,288.62
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,200.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,319.88
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,46.88
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,124.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.5
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,191.38
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,100.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,68.75
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.75
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,210.38
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.75
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,69.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,123.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,201.12
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,283.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,205.62
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,281.12
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,227.12
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,333.75
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,126.25
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.25
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,91.12
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.38
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.25
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.12
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.38
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,124.38
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,192.88
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,289.75
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,168.88
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,271.5
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,209.25
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,339.62
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.38
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,119.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.75
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,184.25
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.75
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,66.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,125.75
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,170.25
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,285.38
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,186.5
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,290.38
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,193.75
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,317.62
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,34.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,98.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,88.75
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,60.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,187.62
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,194.62
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.88
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
