Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,101.38
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,170.5
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,315.75
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,162.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,273.88
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,172.75
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,294.25
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,35.12
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,173.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,210.75
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.25
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,60.25
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,101.62
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,164.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,242.38
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,157.12
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,263.62
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,255.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,155.88
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.38
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,62.5
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,123.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,134.88
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,242.25
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,163.38
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,255.25
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,177.25
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,256.62
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96503
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,75.38
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.12
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,132.25
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,185.25
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,253.88
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,150.5
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,257.38
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,87.12
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,57.12
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,164.88
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,57.5
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,120.5
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,125.5
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,205.88
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,254.5
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,148.75
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,236.12
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,27.88
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,108.5
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,72.5
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,124.38
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.75
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,92.25
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,144.38
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,205.75
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,168.25
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,247.38
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,136.25
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,232.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,82.12
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,76.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,57.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,93.62
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,126.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,171.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,144.88
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,194.38
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,221.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,72.38
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
