Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,80.12
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.62
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,105.62
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,174.75
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,125.25
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,219.12
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,142.75
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,228.5
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,170.12
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,108.75
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,209.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,196.5
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,86.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,86.88
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,51.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,56.38
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,105.75
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,143.88
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,127.38
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,212.25
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92294
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,54.38
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,85.62
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,163.75
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91351
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92697
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,99.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,166.75
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9458
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91687
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91815
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,80.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,51.62
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,105.38
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,120.38
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,172.5
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9386
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,71.38
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
