Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,130.88
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,202.62
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,127.88
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,103.88
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,208.88
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90417
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89633
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,47.75
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,102.75
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,123.62
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,165.5
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87909
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,127.12
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,126.75
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,199.38
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96402
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,52.12
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,136.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,133.62
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,225.25
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92798
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94864
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,107.25
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,148.88
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91385
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90292
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91281
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92599
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,53.88
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,104.75
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,141.5
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,172.75
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91543
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
