Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8974
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,92.62
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,143.38
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,173.38
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92517
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92416
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87723
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,90.12
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94382
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9118
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,80.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,166.88
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91211
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96368
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89294
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,88.5
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,55.5
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,85.88
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,157.25
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93655
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93893
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,110.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,129.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,102.12
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,94.62
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,184.25
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93375
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,83.75
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,167.75
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92752
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
