Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,85.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,101.5
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,171.88
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,103.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,185.25
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92923
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85141
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94858
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,92.75
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,126.62
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,112.38
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,192.62
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,147.38
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9173
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84778
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,86.88
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,145.12
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,170.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89187
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93747
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,79.88
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,54.38
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,128.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,152.38
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,206.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87936
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93301
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91556
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,95.38
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,106.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,174.88
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88623
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90475
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,74.25
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,71.38
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,57.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,101.62
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,141.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,161.5
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92163
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90594
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,48.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,92.88
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,158.62
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,124.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93256
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9284
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,77.62
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
