Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86679
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,127.12
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,160.12
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,109.12
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,175.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89288
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91083
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9632
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89126
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,49.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,112.5
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,177.88
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,102.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93103
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,80.88
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9555
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,111.5
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,56.75
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,119.62
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,108.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,207.62
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,87.38
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,126.88
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,114.62
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,184.5
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,206.62
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,81.25
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,127.88
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93274
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93735
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
