Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,116.5
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,100.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,191.38
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91592
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91058
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,82.62
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,96.12
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,153.88
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,179.12
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93381
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94611
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9234
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,58.5
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,54.62
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,97.38
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,174.12
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95636
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90494
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,101.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,57.88
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,60.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,118.12
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,211.25
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,145.75
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,160.12
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,248.38
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,81.88
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,78.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,58.25
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,110.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,112.62
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,171.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,91.5
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,100.62
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,146.25
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95419
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
