Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,89.25
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.25
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,102.12
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,200.5
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,109.88
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,169.88
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,197.38
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,72.75
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,106.25
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,63.12
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.12
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,53.75
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,112.75
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,126.5
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,215.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,180.38
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,209.75
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96316
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,124.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,66.88
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.5
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.75
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,52.25
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,156.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,227.5
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,135.75
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,171.88
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,126.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,82.5
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,62.75
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,130.25
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,211.62
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,135.62
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,214.62
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,136.12
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,170.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,116.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,191.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,156.5
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,263.5
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,110.62
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,103.62
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,77.12
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.75
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,72.38
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,141.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,156.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,203.12
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,97.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,153.88
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,248.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,99.75
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,66.62
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,102.38
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.88
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.62
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
