Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,62.75
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,169.25
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,183.75
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,268.12
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,104.75
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,122.12
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,109.62
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,189.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,166.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,229.5
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,93.62
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,75.12
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,48.88
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,155.88
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,124.5
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,207.88
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,213.12
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,254.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,99.88
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.75
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,47.75
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,115.38
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,128.62
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,209.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,162.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,159.88
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,259.12
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,88.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,90.88
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,191.75
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,228.12
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93661
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,83.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,121.75
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,124.38
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,189.12
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,114.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,217.5
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95752
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,106.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,151.75
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,176.62
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,129.88
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,202.25
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95547
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,69.12
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
