Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96542
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,79.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.88
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,100.62
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,166.38
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,111.88
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,180.25
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,196.75
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,130.88
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,108.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,63.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,182.62
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,156.5
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,213.88
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,250.25
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,117.62
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,129.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,192.75
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,221.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94736
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93829
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8584
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,92.5
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,166.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,98.38
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,177.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,142.5
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93371
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89929
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,111.88
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,72.5
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.12
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,44.38
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,91.88
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,165.25
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,198.88
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,164.12
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9021
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92142
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90091
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,84.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,127.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,187.62
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,136.75
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,184.75
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89932
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94607
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9361
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
