Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,140.25
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.88
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,138.75
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,204.88
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93838
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,76.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88415
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88324
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,47.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,114.75
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,173.38
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90747
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9555
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96304
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92435
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92459
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91754
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,70.88
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,145.25
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89847
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,93.62
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91614
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90378
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,40.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,155.25
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,99.88
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,205.38
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92764
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9194
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87179
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,81.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,119.38
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85901
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90283
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86688
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,37.25
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,71.88
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81744
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93512
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91687
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85284
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,78.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,122.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83005
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92038
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
