Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87225
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90249
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85724
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,41.5
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,79.12
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,55.75
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.06
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83227
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87634
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90903
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86722
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86481
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8414
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,67.75
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93704
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91867
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8555
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85391
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93512
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83474
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87106
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83899
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8706
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90448
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81833
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.25
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8862
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84286
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88846
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92273
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82852
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.62
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,52.38
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91781
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83841
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84491
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85019
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85037
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,65.38
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79385
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90527
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8276
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.81
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8587
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85541
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,34.62
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
