Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,36.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.823
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83261
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85339
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89291
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86065
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,56.75
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8294
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8537
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86593
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85696
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8728
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,36.75
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74505
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76614
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7803
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88415
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87118
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,35.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.69
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71176
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86572
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85116
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94797
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86893
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84704
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,37.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,57.25
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81115
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85498
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78753
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8667
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8472
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,35.75
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,38.25
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,59.88
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84228
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92395
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93011
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89648
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87948
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,72.75
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84173
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82806
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89038
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
