Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90579
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88684
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,77.38
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79358
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79898
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88003
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89697
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87726
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,39.5
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81881
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76129
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88061
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87686
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89456
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,73.38
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8071
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85812
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83368
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93198
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9089
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,43.12
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,85.75
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,88.5
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79535
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84552
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88064
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87015
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,56.25
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78399
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8966
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86065
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94589
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89374
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82287
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87665
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90173
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,27.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94049
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88525
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93835
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
