Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,82.12
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82229
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93957
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89239
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95523
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88684
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,83.62
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,124.5
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86233
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88537
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87472
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,91.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82391
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8446
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91974
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87924
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,102.5
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83587
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79806
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91156
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,60.88
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95795
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87308
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93289
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,65.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,90.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,60.88
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86154
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85086
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90726
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,52.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,85.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,104.5
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81677
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80237
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89004
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93738
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91513
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,52.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,82.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,126.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7752
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82394
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87939
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
