Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87308
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,84.75
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77288
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77795
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87625
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93454
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,91.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80517
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84936
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8959
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93783
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88415
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,99.25
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89798
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86639
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89715
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93127
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90155
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,101.25
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,101.62
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,139.75
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86828
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,26.5
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9357
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.914
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,44.25
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,72.5
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89606
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90149
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83758
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,71.5
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95062
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89429
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93506
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86322
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
