Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90692
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92081
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89993
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93289
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91037
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,45.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,61.62
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93097
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89133
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91458
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,44.5
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,107.12
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92935
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91971
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88849
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91785
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,46.25
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,58.25
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92114
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92728
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,51.38
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,80.75
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,147.75
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91513
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91257
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93994
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,54.38
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,86.75
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92325
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9263
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88855
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,33.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,54.12
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,104.25
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93964
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90155
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89728
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
