Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,57.25
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,87.25
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,102.5
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,111.75
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,113.75
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93085
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9198
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89084
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,57.88
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,86.5
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,133.5
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,154.75
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93509
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9317
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89242
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,79.25
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91995
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93951
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90903
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,85.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,107.88
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92868
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94867
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9035
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,72.5
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,57.88
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,86.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93124
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93689
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,61.25
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,113.75
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,134.62
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,195.5
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,108.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96362
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
