Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,140.38
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,149.62
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,231.38
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9621
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94076
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,68.38
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,95.38
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,128.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,138.5
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,165.88
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90723
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.88
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,92.75
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,97.25
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,162.38
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,173.25
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9433
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9295
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,63.75
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,90.5
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,140.25
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,182.5
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,67.12
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,100.25
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,186.38
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,195.62
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,76.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,78.12
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,149.38
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,120.25
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,188.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,219.5
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93967
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,75.62
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,68.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,78.5
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,123.12
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,154.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,109.88
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,170.5
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,230.25
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93835
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
