Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,60.38
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.12
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,74.38
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,121.12
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,166.5
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,233.88
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93036
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,91.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,127.62
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,130.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,197.5
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,140.5
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,222.88
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,88.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,197.38
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,42.12
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,102.75
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,68.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,116.12
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,211.25
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,113.12
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,149.38
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,203.62
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,89.12
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.12
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,66.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,126.88
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,124.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,204.75
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,164.25
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,156.62
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,205.38
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,81.25
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,122.88
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,126.88
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,176.12
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,232.75
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
