Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,66.38
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,129.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,132.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,183.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,238.88
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,82.38
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.5
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,69.62
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,123.5
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,136.62
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,180.25
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,168.88
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,258.38
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93738
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,68.38
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,108.12
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,203.12
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,116.62
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,226.38
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,65.5
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,110.88
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,206.25
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,198.12
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,147.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,217.5
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,79.62
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.75
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,68.38
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,115.5
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,211.75
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,137.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,228.75
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,157.25
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,237.75
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.12
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,99.38
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.75
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.88
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,72.88
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,142.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,165.5
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,257.38
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,131.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,194.88
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,176.75
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,260.62
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95914
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96902
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,99.5
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.38
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,71.38
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,129.12
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,244.5
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,133.5
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,212.88
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,163.62
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,242.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95663
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
