Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,47.5
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,110.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,156.62
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,243.38
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,153.88
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,238.38
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,227.25
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,67.5
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,119.38
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,70.62
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,167.62
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,209.75
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,129.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,138.25
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,249.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,177.25
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,281.12
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,177.88
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,234.75
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,103.5
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,119.38
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,75.5
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.62
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,220.38
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,184.75
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,71.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,166.62
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,132.38
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,203.12
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,171.88
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,306.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,181.62
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,335.12
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,108.38
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.12
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,96.38
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.12
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.88
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.5
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,70.38
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,171.5
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,144.88
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,230.88
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,177.5
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,255.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,220.38
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,342.25
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,91.12
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,75.62
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,72.25
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,139.38
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,162.88
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,237.25
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,207.5
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,176.75
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,273.75
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96927
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,105.25
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,60.62
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,121.75
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,147.12
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,234.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,132.25
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,224.38
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,161.62
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,243.12
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,42.62
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,80.62
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,97.62
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,189.25
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.25
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,129.5
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.88
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.5
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
