Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,105.25
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,153.5
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,251.12
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,164.62
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,235.12
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,165.62
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,257.62
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,89.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,107.75
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,74.25
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,200.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,121.62
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,211.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.88
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,59.75
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,108.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,175.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,264.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,252.25
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,243.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,105.62
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,214.88
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.25
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,119.75
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,155.62
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,234.75
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,135.25
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,264.88
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,175.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,250.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,109.88
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.75
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,56.5
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,114.5
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,204.75
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,145.12
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,243.88
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,171.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,244.62
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.88
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,112.25
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,104.25
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.38
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,183.38
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,56.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,112.12
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,211.38
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,253.62
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,164.38
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,250.88
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,119.88
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,165.12
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,136.88
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,124.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,184.75
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,133.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,201.38
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,201.62
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,270.5
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,122.38
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,163.62
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.75
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,124.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,226.88
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,177.62
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,148.5
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,297.62
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,84.88
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
