Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,63.88
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,55.38
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,107.88
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,219.12
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,127.88
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,240.75
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,50.75
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,111.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,57.75
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,137.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,213.12
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,208.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,180.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,263.62
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,88.25
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,55.12
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,110.62
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,124.25
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,172.38
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,139.75
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,232.62
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92547
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,89.62
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,55.12
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,123.38
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,153.62
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,112.38
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,187.12
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,118.5
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,206.5
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90762
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,111.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,81.5
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,59.88
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,142.38
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,131.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,172.25
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,138.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,243.62
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90402
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,104.75
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97632
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,137.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,178.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,240.38
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85687
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,90.38
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94055
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
