Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,57.38
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,131.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,213.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93545
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95883
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.953
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95624
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.38
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,48.25
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,91.88
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,136.75
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,133.88
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,87.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93774
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,77.25
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,50.12
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,104.25
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,83.88
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,181.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,186.25
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89026
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,63.75
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,45.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,87.62
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,166.88
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,146.62
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.966
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94137
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,40.75
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,96.5
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,155.75
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93008
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89413
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94266
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93439
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,81.5
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,66.88
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84659
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90582
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91431
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,91.25
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92114
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92694
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
