Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9191
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,53.38
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,102.25
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,156.75
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,95.5
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,176.12
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92435
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,85.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,89.75
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93133
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90231
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97394
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86194
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,98.5
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,65.38
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,44.75
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,103.62
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,172.62
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,165.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85837
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91138
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.31
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86102
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,110.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,114.25
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,137.5
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89795
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9183
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93472
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,74.38
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,52.75
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,81.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,142.5
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,147.25
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92065
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89743
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84445
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,90.25
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,145.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,149.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87063
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,53.75
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.69
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83334
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,84.25
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
