Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,94.25
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,97.62
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,154.38
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,140.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93744
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91052
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,50.5
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,93.88
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,193.75
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91116
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92145
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,68.12
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,46.88
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,93.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,127.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,183.75
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94849
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,66.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90362
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,172.62
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,91.25
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94119
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,85.25
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,113.62
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,184.5
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92804
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94385
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,93.38
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,185.25
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,202.12
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89221
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92984
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90484
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88641
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,75.38
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,144.12
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,149.25
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95642
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,61.38
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
