Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87787
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,94.12
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,50.75
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,145.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,211.62
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92148
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,107.25
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,126.12
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,188.38
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,82.75
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93863
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93722
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,129.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,130.25
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,196.88
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96155
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,110.75
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,147.62
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,192.75
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9104
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,110.38
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,189.25
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,80.12
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95123
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,55.12
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,140.25
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,138.25
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
