Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,119.62
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,160.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,122.12
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,211.25
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,120.12
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94733
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93146
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,52.88
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,149.62
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,134.12
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,152.38
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,244.38
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93185
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96475
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,116.75
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,60.38
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95792
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94205
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,49.75
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,148.25
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,184.75
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,228.62
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93686
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88235
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96677
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,101.25
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,166.12
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,211.5
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,188.12
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92291
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,75.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,102.75
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,51.12
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,94.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,177.75
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.62
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89361
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95962
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,93.75
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.62
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,47.25
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,97.12
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,185.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92749
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,87.12
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,131.88
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.38
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,54.38
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,138.12
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,129.25
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,236.75
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,167.62
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,190.25
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,89.25
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
