Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95523
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,85.38
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,56.75
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,52.12
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,116.88
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,113.38
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,183.88
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,174.38
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,209.25
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,87.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,199.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.75
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,52.25
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,90.62
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,147.25
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,228.5
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,123.12
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,218.25
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,126.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,221.88
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92871
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,90.38
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,94.62
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,189.12
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,153.5
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,178.12
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,221.25
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,177.5
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,277.62
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92364
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,89.62
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,93.88
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,50.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,108.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,167.38
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,202.12
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,217.75
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92465
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,85.75
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9559
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,54.88
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,51.88
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,94.25
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,176.12
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,153.5
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,69.25
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,86.5
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.5
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,53.25
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,121.38
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,234.38
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,169.12
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,222.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,107.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,81.25
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,192.38
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.88
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
