Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,84.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,141.38
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,220.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,151.75
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,144.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,253.62
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,58.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,172.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,107.75
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,246.38
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,180.5
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,188.62
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,56.25
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,188.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,286.5
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,141.88
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,263.88
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,62.25
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,91.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.38
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.12
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,121.12
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,144.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,224.25
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,148.62
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,153.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92651
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,55.62
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,115.62
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,68.75
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,206.12
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,49.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,157.38
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,119.62
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,269.38
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,116.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,207.5
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,191.25
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96161
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93381
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96609
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,56.75
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,97.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,103.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,200.75
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,170.88
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,201.12
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92517
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,94.75
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,53.88
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,107.62
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,164.12
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,164.25
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86911
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94491
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,115.62
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,65.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.5
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,153.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,122.5
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,247.75
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,113.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,216.62
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92596
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
