Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,64.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,48.38
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,93.88
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,176.25
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,166.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92279
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,45.75
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,77.75
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,171.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,181.88
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,108.88
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,153.88
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,84.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90344
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,95.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,57.38
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.62
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,47.12
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,75.25
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,170.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,198.88
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,121.62
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94275
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,98.25
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,104.88
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,195.5
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,219.12
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90341
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90881
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,107.5
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,72.75
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,127.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,122.25
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,209.5
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90933
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,87.38
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89538
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,144.62
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,116.88
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,214.75
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,159.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89108
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94363
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88275
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
