Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,41.62
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,76.88
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,143.88
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89496
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8916
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,78.25
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,44.62
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,94.75
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,171.25
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,163.88
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93759
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91827
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,92.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92349
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94284
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,43.62
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,108.38
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,112.88
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,129.62
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,183.25
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94031
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,97.75
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90585
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94919
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92639
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,109.75
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9086
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92569
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91058
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89883
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85928
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,78.5
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,70.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,121.38
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89963
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90649
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89541
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,95.75
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,130.25
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92099
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93072
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83615
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88794
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,38.38
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,66.5
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86874
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90756
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,50.5
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
