Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88583
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83987
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,36.12
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,72.75
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89291
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90069
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90063
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86358
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,97.25
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.88
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,85.5
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85965
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87216
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91107
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91385
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83221
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,55.62
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,95.5
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86389
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92309
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85992
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89123
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87536
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,61.75
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,106.38
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87671
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87298
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79684
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87359
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85553
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,33.12
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,44.38
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91403
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85422
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.837
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93506
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84106
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,34.75
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90561
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.811
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83239
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93011
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85342
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
