Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86532
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8613
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74691
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82217
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.75
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,80.38
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81628
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86102
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82351
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81198
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,32.62
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,45.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,89.75
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83737
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88193
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80169
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86862
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,49.38
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,66.75
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76056
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87543
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80298
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85187
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,39.62
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76007
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9147
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85467
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8613
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7044
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82773
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79144
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87094
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,103.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.87
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81549
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88922
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82351
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
