Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93487
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83633
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,48.38
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,99.62
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,88.5
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86163
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81381
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84082
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81585
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,47.12
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81125
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89645
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.19
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82629
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,46.75
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,92.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7951
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88058
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79113
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95428
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81942
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,70.12
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,96.62
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89578
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.819
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93088
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85974
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,34.5
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,49.25
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84811
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8746
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85275
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,84.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85797
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81607
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83371
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,34.88
