Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90146
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84128
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84207
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84298
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,34.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,40.25
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,88.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84222
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87512
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75457
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96057
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83517
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,35.62
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,59.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,65.75
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,90.62
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85272
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84634
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84988
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82309
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,32.38
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,44.62
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.25
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,91.62
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91693
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88495
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84265
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84112
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,35.25
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85303
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83844
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83548
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8237
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,33.62
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,51.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83978
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84982
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87481
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92523
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82208
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,51.25
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80316
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81692
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.866
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
