Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90942
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83716
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,37.88
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,49.88
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,78.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,104.75
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79199
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88766
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87985
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92676
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8338
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78817
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86752
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81881
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92633
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89502
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,37.12
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,50.38
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86069
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9444
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86963
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92816
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87323
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,39.62
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,51.75
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9245
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93201
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80658
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92361
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84573
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,74.5
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,39.75
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,60.25
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95557
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93494
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82226
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,36.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93216
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86642
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,54.12
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,97.88
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93896
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92456
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87481
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.88
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85949
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,38.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,50.25
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.12
