Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92651
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91229
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85193
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84515
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,40.62
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,78.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90695
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89844
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94321
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91318
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,76.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,123.88
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.88
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89886
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91949
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94449
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,38.62
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90887
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,79.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,64.12
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,42.75
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,70.12
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,114.75
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92935
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95447
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94702
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8988
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,104.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,77.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,93.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,80.25
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,106.62
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93442
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,55.75
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90851
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,50.62
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,67.12
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95901
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9584
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,51.5
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,89.12
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,105.5
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93686
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90625
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
