Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9259
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,50.75
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,65.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,121.5
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,102.12
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,139.62
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93957
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90991
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,28.88
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.62
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,53.25
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,68.12
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,119.75
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,104.62
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,140.25
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93265
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94919
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91366
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96793
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,53.12
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,75.38
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,111.38
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93768
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,55.25
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,154.25
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,161.38
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91015
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91791
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,50.5
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,54.75
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,54.88
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,73.62
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,119.12
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,153.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,99.75
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94379
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91369
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93777
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,62.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,55.62
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,94.12
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,100.75
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,149.25
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91336
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93738
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,57.75
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,78.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
