Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,149.12
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95187
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9227
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,60.12
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,81.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,115.12
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95041
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93594
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.75
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94095
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,58.12
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,80.38
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,116.12
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,146.5
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,64.38
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.75
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,63.38
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,110.12
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,146.12
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,91.12
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,132.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,121.5
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,190.38
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96042
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,76.88
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93918
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,62.12
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,83.88
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,129.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,163.25
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,32.12
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,62.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,84.38
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,163.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,125.62
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,165.62
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95377
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,29.75
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,147.75
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,111.62
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,172.75
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,168.88
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,36.62
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,66.5
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
