Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93756
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,78.62
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,52.75
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,62.62
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,98.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,152.88
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,173.38
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,135.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95334
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94852
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,63.5
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,93.5
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,113.25
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,157.5
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,129.38
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94195
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94452
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,84.88
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,62.5
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,62.88
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,103.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,141.5
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,126.38
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,205.88
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,129.12
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,167.75
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,80.25
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,90.62
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,69.62
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,62.5
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,83.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,112.5
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,158.25
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,60.88
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,109.5
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,107.12
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,127.5
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,215.38
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,149.38
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,232.38
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.62
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,63.12
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,103.12
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,157.88
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,167.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,148.38
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,209.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95523
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,109.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
