Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,107.62
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,154.5
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,116.12
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,166.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,206.38
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,63.62
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,110.38
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,176.12
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,191.5
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,229.75
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.38
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,64.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,102.25
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,118.25
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,163.38
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,132.62
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,165.12
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,228.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.75
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,91.75
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,121.62
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,200.5
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,154.38
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,243.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,219.88
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,90.38
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.75
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.88
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,63.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,112.5
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,114.25
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,194.88
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,166.75
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,249.5
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,159.75
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,216.25
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,80.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,49.62
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.75
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,62.62
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,97.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,193.62
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,146.5
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,232.12
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,238.12
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,110.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.12
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.5
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,113.38
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,71.38
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,204.5
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,121.75
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,126.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,175.75
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,166.75
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,271.5
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,187.62
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,271.88
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,98.38
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
