Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,146.5
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,87.12
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,134.88
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,228.38
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.88
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,67.5
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,149.25
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,119.25
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,183.12
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,207.88
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,283.25
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,178.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,242.12
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,128.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,85.88
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.25
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.75
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.5
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,164.5
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,134.38
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,115.62
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,168.5
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,175.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,254.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,170.75
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,267.5
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,107.5
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,66.88
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,66.5
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,103.25
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,198.25
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,250.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,164.12
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,239.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.5
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,65.62
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,121.38
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,192.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,154.38
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,278.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,182.75
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,247.12
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,84.75
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,109.88
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,201.12
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.12
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,68.12
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,114.38
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,211.25
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,181.5
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,251.75
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,182.62
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,270.38
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,103.25
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.38
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,162.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.62
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,192.12
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.62
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,71.25
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,137.25
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,156.25
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,219.38
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,159.12
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,245.25
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,211.38
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,316.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,91.62
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.62
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,79.88
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.75
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,189.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,78.62
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,154.62
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.25
