Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,140.12
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,195.5
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,173.5
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,232.25
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,213.5
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,319.62
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,36.88
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,92.12
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.12
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,109.25
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,63.38
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,204.62
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.25
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.88
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,124.5
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,254.12
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,230.38
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,211.75
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,284.5
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,57.12
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,95.5
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.75
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.62
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.62
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,69.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,160.12
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.88
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,156.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,218.5
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,146.75
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,196.75
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,312.5
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98453
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,95.25
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,112.12
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,68.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,122.5
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,204.5
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,171.5
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.62
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.5
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,75.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,151.75
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,153.25
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,248.38
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,134.75
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,204.12
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,225.38
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,297.25
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,99.88
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,132.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,78.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,233.5
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.25
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,183.38
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,60.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,141.25
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,262.75
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,213.5
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,176.5
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,274.25
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,96.12
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,83.62
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.75
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.5
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,139.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,183.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,128.88
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,210.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,267.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,77.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,58.62
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,101.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,114.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,160.88
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,133.12
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,207.5
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,148.5
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,220.75
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
