Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,92.25
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,113.88
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,160.5
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,220.12
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,153.38
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,224.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,25.25
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,66.12
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,41.62
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,55.88
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,112.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,123.38
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,170.5
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,145.88
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,220.12
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,169.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,244.5
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95257
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,53.62
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,94.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,122.75
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,206.38
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,132.88
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,205.38
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,139.75
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,211.62
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,30.5
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,86.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.75
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,80.5
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,75.38
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,154.12
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.12
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,187.75
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,256.88
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,49.75
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,67.5
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,136.25
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.62
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,168.75
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,169.5
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,177.12
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,247.75
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,71.62
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,109.12
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,60.12
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,171.12
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.38
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,56.62
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,173.62
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.88
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,115.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,275.25
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93954
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,104.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,67.88
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.38
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,59.12
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,131.75
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
