Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,100.62
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,238.62
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94733
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.38
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,98.38
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,73.25
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.12
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.38
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,64.5
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,123.12
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,119.75
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,167.12
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,221.5
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98721
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,56.75
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,107.38
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,120.25
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,184.5
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,159.62
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,230.5
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,65.62
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,61.88
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,125.38
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,157.5
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,99.88
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,229.62
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,61.75
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,61.62
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.25
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,65.25
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,136.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,81.12
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,162.38
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,227.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,51.5
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,56.12
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,117.88
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,136.38
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,129.5
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,197.12
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98019
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92035
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,70.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,57.5
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,113.75
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.75
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,138.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,179.62
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,189.38
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,59.25
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
