Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,54.25
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,98.62
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,76.88
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,110.38
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,178.75
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,120.25
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,187.38
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,70.88
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,113.75
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,111.88
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,156.5
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,155.62
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,128.38
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,215.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,85.38
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.62
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,61.38
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,142.88
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,158.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,181.75
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,163.75
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,261.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,29.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,52.88
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,50.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,132.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,191.75
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,127.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,207.25
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,168.62
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,268.38
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,71.38
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.12
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,95.62
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.25
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,51.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,84.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,113.38
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,204.88
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,171.25
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,230.12
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,227.62
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,69.38
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,75.75
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,49.5
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,100.12
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,199.38
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,221.5
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,208.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,70.75
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.75
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,76.62
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,89.5
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
