Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,175.62
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,182.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,123.88
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,198.25
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95068
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,96.38
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,68.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,56.12
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,124.75
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,232.5
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9545
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95132
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,134.5
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,84.75
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,200.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,58.75
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,124.12
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.62
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,130.88
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,193.38
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,154.62
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,254.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,172.62
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,107.75
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,116.75
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,84.12
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,120.88
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.5
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.5
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,50.75
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,111.12
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,147.12
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,186.88
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,154.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,242.88
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,122.38
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,211.75
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,117.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,69.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.62
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.75
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,100.75
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,210.5
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,228.62
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,122.12
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,211.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,77.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.5
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,116.62
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,58.75
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.25
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.62
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,47.75
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,128.12
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,131.62
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,198.75
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,151.25
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,268.38
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,216.38
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,70.62
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.38
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,121.38
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,73.25
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,180.38
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,53.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,135.62
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,147.12
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,206.75
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,182.25
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,261.62
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,198.38
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
