Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,90.62
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,65.25
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,49.62
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,88.88
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,144.25
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,210.88
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,150.75
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,223.38
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,120.88
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,206.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,80.62
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.62
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97635
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,87.62
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,59.88
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,49.38
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,122.62
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,127.62
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,236.25
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,144.5
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,235.38
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,212.38
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,65.5
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,46.88
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,80.75
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,116.12
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,183.88
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,127.5
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,204.5
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,224.75
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,54.25
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,95.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,184.25
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,49.12
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,109.62
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,187.5
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,172.62
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,258.5
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,154.88
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,202.75
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,111.38
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,73.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,117.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,207.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.88
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,55.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,129.62
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,112.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,160.62
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,172.38
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,279.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,144.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,215.38
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,102.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,134.38
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,80.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,208.75
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.38
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,60.75
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,153.75
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,140.25
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,168.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,279.62
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,146.62
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,248.5
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,98.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,79.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,123.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
