Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,150.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,200.88
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,136.12
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,220.12
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,106.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.62
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.38
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,48.25
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.62
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,105.25
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,93.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,129.88
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,190.12
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,129.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9574
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,54.75
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,113.25
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,79.62
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.25
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,117.62
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.88
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,63.25
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,209.62
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,125.62
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,174.38
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,170.5
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,162.38
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,309.75
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98175
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,88.12
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.62
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,50.25
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,125.5
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,189.88
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,172.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,132.12
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,231.25
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,32.88
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,99.38
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,90.88
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,50.88
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,133.12
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,104.38
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,188.88
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,94.38
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,145.88
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,228.62
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,56.88
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,175.38
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,124.5
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,217.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.75
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,132.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,62.75
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,192.5
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,75.5
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,192.38
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,85.25
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,155.88
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,101.75
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,250.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,186.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,303.12
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,174.38
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,95.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,220.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,88.12
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,62.25
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,41.12
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,135.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,119.5
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,212.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,233.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,130.5
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,297.75
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
