Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,121.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,66.12
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.62
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,46.62
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,114.75
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,247.62
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,130.25
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,232.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,121.62
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,197.25
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,49.25
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,128.12
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,82.75
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,169.75
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,209.38
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,222.25
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,125.38
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,71.88
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,154.12
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,112.88
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,104.5
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,184.25
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,212.62
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,229.38
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,71.5
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,51.62
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,128.12
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,191.5
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,95.25
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,217.88
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,76.5
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,94.62
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,48.62
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,115.88
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,212.12
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,101.88
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,175.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,119.88
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,216.38
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,85.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,44.25
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,45.88
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,105.62
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,126.88
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,221.75
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,191.62
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,199.5
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.62
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,47.62
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,117.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
