Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,221.62
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,160.38
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,122.88
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,210.75
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,105.25
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,74.75
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.38
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,66.25
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,138.62
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,112.88
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,122.25
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91763
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.62
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,91.25
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,140.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,200.25
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,206.25
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,109.75
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,196.38
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96426
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,116.88
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,52.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,121.88
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,240.88
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,125.5
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,178.38
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,77.5
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,99.75
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,46.38
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,111.88
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,184.62
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,92.88
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,182.62
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,113.12
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94513
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,73.62
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92874
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,46.12
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,104.62
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,200.38
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,97.12
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91824
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8714
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94226
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,42.88
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,74.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,102.62
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,152.12
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,126.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88519
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86224
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,40.12
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
