Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92248
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,45.5
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,90.25
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,51.62
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,86.62
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,67.25
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,155.25
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,131.75
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92276
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87189
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92428
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,43.88
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,89.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9118
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9556
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,61.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,47.38
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,94.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,112.38
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89517
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91223
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93515
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,97.62
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,40.88
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,93.88
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,63.12
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,166.38
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,141.5
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92813
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,93.38
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,68.38
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92886
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89264
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,49.88
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,107.75
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,107.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94067
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92358
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93323
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87475
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,39.88
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,71.75
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,57.5
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,99.38
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,125.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82998
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9306
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91681
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90219
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,48.88
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,78.38
332853,Canefields Avenue,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
